Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
605131,Knowling Mead Tenby,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605131,Knowling Mead Tenby,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.64
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.78
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.27
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
605131,Knowling Mead Tenby,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.88
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605131,Knowling Mead Tenby,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
605131,Knowling Mead Tenby,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
