Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
605131,Knowling Mead Tenby,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
