Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
