Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
