Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.85
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.65
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.9
