Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.83
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
