Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.89
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.39
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
