Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605131,Knowling Mead Tenby,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.04
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.57
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
