Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,21.65
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,23.14
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,22.93
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,21.9
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605131,Knowling Mead Tenby,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.19
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.71
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
