Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605131,Knowling Mead Tenby,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605131,Knowling Mead Tenby,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
