Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
