Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
