Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
