Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.57
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,20.08
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
