Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.45
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
