Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
605131,Knowling Mead Tenby,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.13
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
