Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.72
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.75
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.26
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605131,Knowling Mead Tenby,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.35
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
