Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.83
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.27
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605131,Knowling Mead Tenby,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.36
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605131,Knowling Mead Tenby,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605131,Knowling Mead Tenby,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.44
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
605131,Knowling Mead Tenby,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605131,Knowling Mead Tenby,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.66
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
