Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605131,Knowling Mead Tenby,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.29
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605131,Knowling Mead Tenby,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.04
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605131,Knowling Mead Tenby,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.56
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
605131,Knowling Mead Tenby,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.94
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.58
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605131,Knowling Mead Tenby,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605131,Knowling Mead Tenby,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.21
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605131,Knowling Mead Tenby,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605131,Knowling Mead Tenby,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
