Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
605131,Knowling Mead Tenby,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.51
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605131,Knowling Mead Tenby,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.44
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.16
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
605131,Knowling Mead Tenby,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605131,Knowling Mead Tenby,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605131,Knowling Mead Tenby,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
