Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
