Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
