Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.08
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.94
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.18
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
