Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.24
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
