Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.31
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.37
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.33
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.16
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.5
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.35
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.69
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
