Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605131,Knowling Mead Tenby,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
