Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.79
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.31
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.41
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.25
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
