Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
