Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
