Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
