Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
