Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
