Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
